Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,34.3
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.1
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,32.6
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
872161,FIELD CLOSE HILTON,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
