Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
872161,FIELD CLOSE HILTON,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
872161,FIELD CLOSE HILTON,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
