Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
