Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
872161,FIELD CLOSE HILTON,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
872161,FIELD CLOSE HILTON,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
872161,FIELD CLOSE HILTON,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
