Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
