Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,23.6
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
