Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
872161,FIELD CLOSE HILTON,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
872161,FIELD CLOSE HILTON,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,24.9
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
