Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
