Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,26.1
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.27
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.08
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
