Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,27.5
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
