Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,29.5
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
872161,FIELD CLOSE HILTON,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,30.1
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
