Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,30.3
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,30.5
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,30.7
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
872161,FIELD CLOSE HILTON,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,31.1
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
872161,FIELD CLOSE HILTON,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
