Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
872161,FIELD CLOSE HILTON,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.5
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.6
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,31.8
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,31.9
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
872161,FIELD CLOSE HILTON,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.0
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
872161,FIELD CLOSE HILTON,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.3
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
