Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.7
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
872161,FIELD CLOSE HILTON,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.9
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
872161,FIELD CLOSE HILTON,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,33.0
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,33.4
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.2
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.8
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
