Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,35.3
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
872161,FIELD CLOSE HILTON,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.7
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
872161,FIELD CLOSE HILTON,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
872161,FIELD CLOSE HILTON,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,35.4
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
872161,FIELD CLOSE HILTON,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,36.2
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
872161,FIELD CLOSE HILTON,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.0
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
872161,FIELD CLOSE HILTON,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
