Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.7
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,35.8
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,36.8
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,40.3
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,41.5
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.18
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,39.8
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
