Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,39.3
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,40.0
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.69
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,41.6
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.44
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,41.5
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.67
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,40.7
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.89
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,40.2
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.35
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,39.9
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.85
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
