Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,40.4
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.32
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,40.1
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.23
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,39.4
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.71
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.14
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.62
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.28
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,38.5
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.02
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.17
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,37.8
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.2
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.79
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,37.0
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.36
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.94
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,36.2
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.97
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
