Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.54
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,35.6
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.69
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.05
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.85
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.09
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,34.8
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.08
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.23
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.4
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.23
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.33
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.04
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,33.8
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.16
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.6
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.0
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,34.2
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
