Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.42
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,35.4
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.64
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,35.9
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.36
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,35.7
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.53
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,35.4
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,35.2
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.37
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.46
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,35.1
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.75
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.94
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,34.9
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.9
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.08
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
