Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.04
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,33.8
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.99
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,33.7
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.65
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.5
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,33.8
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.16
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.39
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
872161,FIELD CLOSE HILTON,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,34.1
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.64
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,33.6
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.25
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.19
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,33.2
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.84
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,32.6
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
