Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.36
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.07
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,32.3
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,32.1
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.55
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,31.8
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,31.4
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,30.9
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.65
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.4
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.33
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
