Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.66
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.33
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.6
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
