Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
