Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,24.8
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
