Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,24.9
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
