Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
