Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,26.4
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
