Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
